Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
,,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
,,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
,,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
,,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
,,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
,,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
,,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
,,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
,,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
,,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
,,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
,,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
,,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
,,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
,,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
,,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
,,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
,,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
,,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
,,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
,,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
,,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
,,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
,,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
,,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
,,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
,,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
,,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
,,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
,,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
,,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
,,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
,,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
,,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
,,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
,,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
,,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
,,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
,,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
,,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
,,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
,,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
,,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
,,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
,,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
,,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
,,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
,,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
,,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
,,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
,,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
,,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
,,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
,,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
,,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
,,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
,,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
,,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
,,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
,,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
,,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
,,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
,,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
,,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
,,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
,,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
,,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
,,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
,,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
,,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
,,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
,,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
,,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
,,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
,,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
,,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.11
,,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
,,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
,,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
,,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
,,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
,,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
,,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
,,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
,,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
,,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
,,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
,,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
,,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
,,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
,,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
,,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
,,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
,,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
,,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
,,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
,,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
,,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
,,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
,,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
,,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
,,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
,,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
,,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
,,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
,,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.14
,,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
,,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
,,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
,,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
,,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
,,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
,,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
,,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
,,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
,,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
,,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
,,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
,,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
,,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
,,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
,,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
,,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
,,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
,,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
,,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
,,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
,,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
,,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
,,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
,,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
,,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
,,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
,,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
,,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
,,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
,,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
,,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
,,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
,,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
,,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
,,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
,,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
,,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
,,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
,,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
,,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
,,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
,,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
,,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
,,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
,,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
,,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
,,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
,,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
,,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
,,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
,,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
,,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
,,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
,,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
,,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
,,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
,,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
,,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
,,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
,,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
,,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
,,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
,,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
,,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
,,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
,,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
,,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
,,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
,,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
,,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
,,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
,,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
,,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
,,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
,,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
,,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
,,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
,,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
,,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
,,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
,,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
,,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
,,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
,,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
,,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
,,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
,,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
,,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
,,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
,,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
,,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
,,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
,,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
,,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
,,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
,,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
,,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
,,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
,,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
,,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
,,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
,,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
,,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
,,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
,,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
,,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
,,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
,,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
,,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
,,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
,,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
,,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
,,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
,,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
,,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
,,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
,,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
,,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
,,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
,,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
,,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
,,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
,,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
,,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
,,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
,,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
,,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
,,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
,,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
,,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
,,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
,,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
,,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
,,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
,,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
,,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
,,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
,,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
,,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
,,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
,,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
,,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
,,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
,,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
,,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
,,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
,,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
,,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
,,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
,,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
,,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
,,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
,,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
,,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
,,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
,,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
,,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
,,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
,,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
,,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
,,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
,,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
,,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
,,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
,,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
,,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
,,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
,,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
,,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
,,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
,,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.89
,,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
,,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
,,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
,,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
,,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
,,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
,,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
,,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
,,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
,,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
,,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
,,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
,,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
,,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
,,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
,,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
,,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
,,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
,,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
,,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
,,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
,,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
,,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
,,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
,,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
,,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
,,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
,,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
,,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
,,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
,,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
,,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
,,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
,,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
,,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
,,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
,,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
,,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
,,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
,,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
,,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
,,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
,,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
,,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
,,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
,,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
,,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
,,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
,,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
,,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
,,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
,,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
,,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
,,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
,,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
,,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
,,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
,,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
,,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
,,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
,,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
,,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
,,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
,,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
,,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
,,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
,,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
,,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
,,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
,,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
,,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
,,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
,,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
,,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
,,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
,,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
,,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
,,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
,,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
,,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
,,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
,,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
,,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
,,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
,,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.33
,,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
,,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
,,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
,,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
,,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
,,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
,,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
,,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
,,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
,,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
