Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
,,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
,,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
,,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
,,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
,,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
,,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
,,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
,,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
,,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
,,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
,,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
,,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
,,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
,,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
,,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
,,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
,,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
,,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
,,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
,,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
,,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
,,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
,,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
,,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
,,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
,,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
,,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
,,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
,,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
,,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
,,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
,,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
,,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
,,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
,,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
,,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
,,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
,,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
,,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
,,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
,,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
,,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
,,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
,,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
,,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
,,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
,,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
,,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
,,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
,,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
,,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
,,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
,,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
,,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
,,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
,,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
,,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
,,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
,,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
,,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
,,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
,,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
,,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
,,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
,,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
,,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
,,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
,,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
,,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
,,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
,,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
,,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
,,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
,,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
,,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
,,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
,,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
,,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
,,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
,,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
,,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
,,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
,,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
,,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
,,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
,,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
,,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
,,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
,,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
,,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
,,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
,,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
,,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
,,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
,,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
,,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
,,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
,,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
,,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
,,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
,,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
,,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
,,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
,,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
,,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
,,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
,,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
,,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
,,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
,,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
,,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
,,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
,,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
,,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
,,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
,,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
,,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
,,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
,,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
,,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
,,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
,,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
,,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
,,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
,,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
,,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
,,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
,,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
,,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
,,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
,,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
,,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
,,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
,,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
,,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
,,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
,,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
,,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
,,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
,,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
,,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
,,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
,,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
,,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
,,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
,,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.38
,,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
,,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
,,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
,,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
,,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
,,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
,,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
,,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
,,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
,,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
,,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
,,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
,,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
,,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
,,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
,,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
,,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
,,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
,,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
,,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
,,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
,,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
,,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
,,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
,,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
,,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
,,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
,,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
,,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
,,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
,,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
,,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
,,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
,,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
,,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
,,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
,,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
,,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
,,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
,,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
,,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
,,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
,,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
,,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
,,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
,,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
,,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
,,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
,,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
,,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
,,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
,,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
,,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
,,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
,,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
,,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
,,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
,,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
,,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
,,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
,,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
,,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
,,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
,,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
,,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
,,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
,,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
,,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
,,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
,,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
,,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
,,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
,,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
,,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
,,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
,,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
,,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
,,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
,,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
,,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
,,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
,,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
,,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
,,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
,,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
,,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
,,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
,,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
,,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
,,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
,,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
,,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
,,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
,,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
,,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
,,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
,,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
,,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
,,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
,,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
,,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
,,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
,,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
,,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
,,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
,,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
,,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
,,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
,,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
,,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
,,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
,,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
,,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
,,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
,,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
,,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
,,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
,,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
,,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
,,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
,,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
,,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
,,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
,,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
,,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
,,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
,,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
,,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
,,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
,,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
,,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
,,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
,,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
,,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
,,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
,,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
,,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
,,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
,,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
,,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
,,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
,,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
,,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
,,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
,,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
,,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
,,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
,,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
,,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
,,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
,,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
,,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
,,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
,,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
,,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
,,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
,,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
,,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
,,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
,,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
,,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
,,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
,,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
,,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
,,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
,,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
,,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
,,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
,,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
,,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
,,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
,,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
,,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
,,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
,,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
,,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
,,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
,,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
,,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
,,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
,,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
,,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
