Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
,,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
,,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
,,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
,,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
,,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
,,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
,,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
,,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
,,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
,,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
,,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
,,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
,,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
,,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
,,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
,,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
,,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
,,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
,,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
,,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.25
,,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
,,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
,,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
,,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
,,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
,,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
,,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
,,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
,,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
,,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
,,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
,,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
,,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
,,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
,,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
,,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
,,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
,,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
,,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
,,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
,,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
,,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
,,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
,,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
,,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
,,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
,,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
,,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
,,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
,,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
,,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.21
,,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
,,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
,,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
,,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
,,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
,,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
,,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
,,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
,,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
,,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
,,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
,,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
,,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
,,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
,,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
,,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
,,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
,,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
,,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
,,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
,,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
,,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
,,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
,,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
,,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
,,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
,,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
,,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
,,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
,,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
,,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
,,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
,,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
,,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
,,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
,,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
,,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
,,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
,,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
,,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
,,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
,,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
,,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
,,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
,,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
,,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
,,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
,,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
,,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
,,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
,,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
,,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
,,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
,,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
,,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
,,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
,,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
,,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
,,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
,,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
,,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
,,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
,,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
,,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
,,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
,,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
,,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
,,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
,,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
,,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
,,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
,,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
,,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
,,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
,,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
,,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
,,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
,,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
,,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
,,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
,,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
,,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
,,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
,,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
,,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
,,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
,,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
,,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
,,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
,,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
,,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
,,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
,,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
,,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
,,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
,,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
,,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
,,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
,,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
,,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
,,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
,,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
,,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
,,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
,,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
,,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
,,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
,,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
,,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
,,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
,,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
,,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
,,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
,,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
,,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
,,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
,,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
,,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
,,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
,,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
,,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
,,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
,,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
,,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
,,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
,,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
,,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
,,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
,,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
,,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
,,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
,,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
,,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
,,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
,,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
,,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
,,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
,,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
,,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
,,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
,,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
,,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
,,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
,,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
,,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
,,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
,,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
,,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
,,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
,,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
,,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
,,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
,,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
,,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
,,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
,,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
,,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
,,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
,,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
,,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
,,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
,,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
,,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
,,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
,,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
,,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
,,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
,,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
,,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
,,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
,,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
,,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
,,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
,,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
,,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
,,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
,,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
,,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
,,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
,,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
,,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
,,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
,,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
,,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
,,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
,,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
,,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
,,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
,,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
,,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
,,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
,,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
,,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
,,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
,,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
,,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
,,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
,,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
,,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
,,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
,,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
,,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
,,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
,,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
,,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
,,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
,,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
,,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
,,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
,,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
,,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
,,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
,,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
,,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
,,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
,,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
,,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
,,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
,,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
,,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
,,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
,,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
,,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
,,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
,,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
,,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
,,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
,,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
,,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
,,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
,,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
,,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
,,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
,,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
,,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
,,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
,,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
,,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
,,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
,,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
,,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
,,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
,,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
,,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
,,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
,,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
,,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
,,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
,,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
,,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
,,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
,,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
,,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
,,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
,,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
,,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
,,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
,,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
,,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
,,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
,,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
,,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
,,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
,,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
,,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
,,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
,,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
,,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
,,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
,,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
,,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
,,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
,,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
,,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
,,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
,,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
,,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
,,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
,,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
,,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
,,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
,,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
,,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
,,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
,,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
,,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
,,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
,,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
,,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
,,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
,,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
,,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
,,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
,,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
,,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
,,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
,,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
,,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
,,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
,,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
,,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
,,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
,,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
