Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
,,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
,,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
,,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
,,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
,,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
,,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
,,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
,,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
,,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
,,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
,,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
,,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
,,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
,,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
,,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
,,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
,,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
,,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
,,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
,,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
,,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
,,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
,,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
,,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
,,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
,,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
,,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
,,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
,,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
,,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
,,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
,,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
,,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
,,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
,,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
,,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
,,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
,,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
,,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
,,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
,,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
,,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
,,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
,,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
,,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
,,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
,,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
,,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
,,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
,,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
,,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
,,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
,,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
,,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
,,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
,,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
,,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
,,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
,,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
,,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
,,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
,,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
,,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
,,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
,,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
,,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
,,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
,,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
,,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
,,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
,,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
,,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
,,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
,,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
,,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
,,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
,,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
,,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
,,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
,,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
,,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
,,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
,,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
,,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
,,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
,,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
,,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
,,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
,,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
,,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
,,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
,,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
,,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
,,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
,,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
,,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
,,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
,,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
,,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
,,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
,,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
,,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
,,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
,,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
,,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
,,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
,,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
,,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
,,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
,,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
,,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
,,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
,,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
,,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
,,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
,,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
,,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
,,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
,,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
,,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
,,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
,,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
,,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
,,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
,,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
,,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
,,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
,,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
,,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
,,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
,,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
,,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
,,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
,,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
,,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
,,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
,,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
,,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
,,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
,,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
,,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
,,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
,,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
,,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
,,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
,,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
,,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
,,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
,,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
,,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
,,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
,,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
,,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
,,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
,,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
,,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
,,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
,,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
,,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
,,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
,,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
,,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
,,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
,,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
,,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
,,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
,,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
,,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
,,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
,,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
,,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
,,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
,,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
,,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
,,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
,,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
,,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
,,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
,,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
,,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
,,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
,,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
,,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
,,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
,,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
,,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
,,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
,,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
,,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
,,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
,,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
,,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
,,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
,,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
,,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
,,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
,,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
,,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
,,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
,,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
,,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
,,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
,,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
,,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
,,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
,,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
,,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
,,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
,,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
,,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
,,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
,,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
,,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
,,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
,,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
,,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
,,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
,,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
,,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
,,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
,,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
,,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
,,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
,,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
,,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
,,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
,,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
,,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
,,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
,,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
,,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
,,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
,,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
,,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
,,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
,,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
,,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
,,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
,,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
,,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
,,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
,,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
,,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
,,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
,,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
,,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
,,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
,,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
,,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
,,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
,,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
,,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
,,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
,,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
,,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
,,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
,,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
,,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
,,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
,,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
,,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
,,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
,,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
,,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
,,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
,,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
,,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
,,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
,,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
,,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
,,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
,,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
,,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
,,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
,,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
,,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
,,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
,,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
,,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
,,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
,,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
,,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
,,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
,,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
,,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
,,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
,,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
,,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
,,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
,,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
,,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
,,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
,,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
,,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
,,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
,,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
,,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
,,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
,,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
,,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
,,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
,,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
,,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
,,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
,,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
,,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
,,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
,,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
,,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
,,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
,,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
,,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
,,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
,,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
,,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
,,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
,,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
,,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
,,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
,,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
,,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
,,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
,,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
,,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
,,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
,,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
,,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
,,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
,,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
,,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
,,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
,,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
,,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
,,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
,,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
,,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.21
,,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
,,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
,,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
,,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
,,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
,,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
,,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
,,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
,,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
,,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
,,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
,,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
,,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
,,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
,,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
,,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
,,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
,,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
,,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
,,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
,,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
,,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
,,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
,,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
,,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
,,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
,,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
,,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
,,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
,,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
,,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
,,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
,,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
,,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
,,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
,,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
,,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
,,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
,,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
,,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
,,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
,,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
,,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
,,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
,,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
,,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
