Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
,,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
,,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
,,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
,,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
,,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
,,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
,,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
,,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
,,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
,,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
,,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
,,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.9
,,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
,,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
,,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
,,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
,,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
,,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
,,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
,,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
,,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
,,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
,,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
,,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
,,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
,,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
,,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
,,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
,,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
,,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
,,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
,,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
,,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
,,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
,,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
,,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
,,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
,,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
,,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
,,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
,,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
,,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
,,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
,,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
,,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
,,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
,,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
,,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
,,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
,,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
,,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
,,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
,,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
,,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
,,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
,,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
,,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
,,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
,,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
,,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
,,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
,,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
,,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
,,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
,,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
,,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
,,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
,,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
,,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
,,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
,,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
,,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
,,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
,,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
,,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
,,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
,,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
,,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
,,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
,,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
,,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
,,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
,,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
,,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
,,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
,,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
,,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
,,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
,,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
,,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
,,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
,,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
,,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
,,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
,,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
,,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
,,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
,,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
,,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
,,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
,,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
,,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
,,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
,,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
,,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
,,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
,,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
,,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
,,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
,,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
,,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
,,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
,,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
,,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
,,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
,,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
,,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
,,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
,,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
,,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
,,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
,,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
,,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
,,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
,,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
,,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
,,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
,,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
,,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
,,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
,,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
,,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
,,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
,,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
,,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
,,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
,,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
,,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
,,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
,,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
,,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
,,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
,,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
,,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
,,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
,,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
,,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
,,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
,,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
,,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
,,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
,,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
,,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
,,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
,,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
,,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
,,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
,,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
,,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
,,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
,,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
,,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
,,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
,,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
,,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
,,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
,,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
,,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
,,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
,,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
,,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
,,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
,,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
,,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
,,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
,,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
,,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
,,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
,,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
,,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
,,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
,,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
,,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
,,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
,,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
,,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
,,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
,,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
,,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
,,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
,,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
,,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
,,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
,,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
,,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
,,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
,,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
,,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
,,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
,,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
,,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
,,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,45.3
,,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
,,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
,,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
,,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
,,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
,,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
,,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
,,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
,,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
,,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
,,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
,,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
,,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
,,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
,,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
,,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
,,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
,,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
,,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
,,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
,,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
,,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
,,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
,,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
,,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
,,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
,,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
,,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
,,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
,,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
,,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
,,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
,,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
,,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
,,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
,,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
,,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
,,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
,,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
,,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
,,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
,,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
,,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
,,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
,,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
,,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
,,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
,,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
,,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
,,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
,,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
,,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
,,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
,,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
,,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
,,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
,,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
,,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
,,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
,,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
,,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
,,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
,,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
,,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
,,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
,,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
,,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
,,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
,,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
,,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
,,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
,,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
,,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
,,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
,,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
,,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
,,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
,,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
,,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
,,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
,,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
,,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
,,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
,,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
,,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
,,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
,,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
,,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
,,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
,,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
,,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
,,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
,,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
,,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
,,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
,,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
,,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
,,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
,,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
,,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
,,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
,,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
,,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
,,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
,,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
,,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
,,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
,,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
,,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
,,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
,,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
,,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.35
,,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,55.9
,,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
,,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
,,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
,,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
,,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
,,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
,,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
,,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
,,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
,,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
,,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
,,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
,,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
,,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
,,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
,,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
,,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
,,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
,,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
,,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
,,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
,,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
,,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
,,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
,,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
,,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
,,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.9
,,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
,,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
,,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
,,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
,,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
,,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
,,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
,,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
,,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
,,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
,,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
,,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
,,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
,,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
,,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
,,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
,,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
,,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
,,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
,,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
,,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
,,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
,,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
,,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
,,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
