Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
,,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
,,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
,,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,54.8
,,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
,,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
,,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
,,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
,,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
,,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
,,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
,,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
,,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
,,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
,,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
,,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
,,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
,,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
,,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
,,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
,,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
,,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
,,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
,,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
,,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
,,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
,,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
,,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
,,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
,,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
,,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
,,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
,,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
,,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
,,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
,,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
,,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
,,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
,,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
,,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
,,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
,,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
,,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
,,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
,,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
,,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
,,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
,,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
,,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
,,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
,,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
,,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
,,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
,,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
,,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
,,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
,,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
,,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
,,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.44
,,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,68.9
,,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
,,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
,,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
,,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
,,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
,,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
,,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
,,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
,,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
,,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
,,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
,,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
,,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
,,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
,,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
,,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
,,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
,,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
,,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
,,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
,,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
,,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
,,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
,,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
,,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
,,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
,,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
,,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
,,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
,,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
,,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.55
,,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,62.7
,,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
,,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
,,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
,,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
,,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
,,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
,,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
,,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
,,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
,,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
,,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
,,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
,,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
,,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
,,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
,,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
,,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
,,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
,,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
,,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
,,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
,,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
,,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
,,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
,,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
,,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
,,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
,,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
,,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.24
,,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,68.0
,,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
,,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
,,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
,,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
,,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
,,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
,,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
,,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
,,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
,,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
,,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
,,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
,,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
,,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
,,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
,,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
,,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
,,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
,,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
,,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
,,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
,,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
,,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
,,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
,,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
,,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
,,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
,,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
,,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
,,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
,,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
,,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
,,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
,,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
,,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
,,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
,,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
,,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
,,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
,,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
,,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
,,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
,,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
,,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
,,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
,,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
,,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
,,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
,,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
,,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
,,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
,,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
,,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
,,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
,,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
,,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
,,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
,,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
,,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
,,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
,,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
,,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
,,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
,,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
,,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
,,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
,,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
,,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
,,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
,,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
,,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
,,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
,,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
,,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
,,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
,,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
,,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
,,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
,,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
,,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
,,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
,,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
,,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
,,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
,,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
,,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
,,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
,,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
,,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
,,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
,,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
,,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
,,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
,,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
,,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
,,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
,,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
,,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
,,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
,,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
,,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
,,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
,,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
,,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
,,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
,,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
,,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
,,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
,,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
,,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
,,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
,,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
,,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
,,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
,,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
,,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
,,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
,,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
,,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
,,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
,,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
,,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
,,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
,,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
,,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
,,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
,,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
,,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
,,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
,,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
,,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
,,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
,,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
,,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
,,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
,,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
,,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
,,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
,,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
,,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
,,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
,,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
,,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
,,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
,,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
,,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
,,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
,,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
,,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
,,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
,,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
,,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
,,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
,,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
,,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
,,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
,,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
,,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
,,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
,,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
,,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
,,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
,,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
,,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
,,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
,,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
,,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
,,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
,,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
,,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
,,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
,,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
,,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
,,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
,,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
,,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
,,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
,,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
,,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
,,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
,,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
,,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
,,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
,,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
,,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
,,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
,,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
,,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
,,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
,,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
,,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
,,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
,,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
,,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
,,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
,,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
,,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
,,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
,,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
,,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
,,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
,,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
,,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
,,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
,,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
,,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
,,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
,,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
,,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
,,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
,,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
,,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
,,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
,,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
