Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
523550,Llanfair House West Cross,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
523550,Llanfair House West Cross,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
523550,Llanfair House West Cross,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
523550,Llanfair House West Cross,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
523550,Llanfair House West Cross,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
523550,Llanfair House West Cross,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.01
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
523550,Llanfair House West Cross,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.06
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
523550,Llanfair House West Cross,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
523550,Llanfair House West Cross,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.11
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
