Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
523550,Llanfair House West Cross,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
523550,Llanfair House West Cross,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.31
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
523550,Llanfair House West Cross,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.29
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,22.7
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
523550,Llanfair House West Cross,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,22.7
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
523550,Llanfair House West Cross,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.19
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,22.7
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
523550,Llanfair House West Cross,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
523550,Llanfair House West Cross,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.14
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
523550,Llanfair House West Cross,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
523550,Llanfair House West Cross,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
