Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
523550,Llanfair House West Cross,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.11
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
523550,Llanfair House West Cross,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.3
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
523550,Llanfair House West Cross,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.76
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
523550,Llanfair House West Cross,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.55
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
523550,Llanfair House West Cross,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.47
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
523550,Llanfair House West Cross,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.55
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
523550,Llanfair House West Cross,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
523550,Llanfair House West Cross,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
