Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
523550,Llanfair House West Cross,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
523550,Llanfair House West Cross,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
523550,Llanfair House West Cross,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
523550,Llanfair House West Cross,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
523550,Llanfair House West Cross,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
523550,Llanfair House West Cross,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
523550,Llanfair House West Cross,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
523550,Llanfair House West Cross,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
523550,Llanfair House West Cross,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
523550,Llanfair House West Cross,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.46
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
523550,Llanfair House West Cross,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
