Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.06
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
523550,Llanfair House West Cross,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
523550,Llanfair House West Cross,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
523550,Llanfair House West Cross,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
523550,Llanfair House West Cross,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
523550,Llanfair House West Cross,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
523550,Llanfair House West Cross,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
523550,Llanfair House West Cross,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.9
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
523550,Llanfair House West Cross,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
