Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
523550,Llanfair House West Cross,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
523550,Llanfair House West Cross,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
523550,Llanfair House West Cross,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,22.7
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
523550,Llanfair House West Cross,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,22.7
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
523550,Llanfair House West Cross,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,22.7
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
523550,Llanfair House West Cross,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
523550,Llanfair House West Cross,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
523550,Llanfair House West Cross,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,22.9
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
523550,Llanfair House West Cross,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
