Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
523550,Llanfair House West Cross,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
523550,Llanfair House West Cross,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
523550,Llanfair House West Cross,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
523550,Llanfair House West Cross,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
523550,Llanfair House West Cross,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,23.2
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
523550,Llanfair House West Cross,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,23.2
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
523550,Llanfair House West Cross,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
523550,Llanfair House West Cross,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
523550,Llanfair House West Cross,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
