Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
523550,Llanfair House West Cross,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,23.4
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
523550,Llanfair House West Cross,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,23.4
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
523550,Llanfair House West Cross,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,23.4
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
523550,Llanfair House West Cross,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,23.4
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
523550,Llanfair House West Cross,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
523550,Llanfair House West Cross,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
523550,Llanfair House West Cross,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
523550,Llanfair House West Cross,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,transformer,,Temperature,C,22.8
