Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
523550,Llanfair House West Cross,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
523550,Llanfair House West Cross,2024-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
523550,Llanfair House West Cross,2024-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
523550,Llanfair House West Cross,2024-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,transformer,,Temperature,C,22.7
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
523550,Llanfair House West Cross,2024-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
523550,Llanfair House West Cross,2024-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
523550,Llanfair House West Cross,2024-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
523550,Llanfair House West Cross,2024-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
