Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,transformer,,Temperature,C,22.3
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
523550,Llanfair House West Cross,2024-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,transformer,,Temperature,C,22.1
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
523550,Llanfair House West Cross,2024-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,transformer,,Temperature,C,22.0
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
523550,Llanfair House West Cross,2024-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,transformer,,Temperature,C,21.9
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
523550,Llanfair House West Cross,2024-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,transformer,,Temperature,C,21.8
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
523550,Llanfair House West Cross,2024-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,transformer,,Temperature,C,21.7
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
523550,Llanfair House West Cross,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,transformer,,Temperature,C,21.6
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
523550,Llanfair House West Cross,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,transformer,,Temperature,C,21.5
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
523550,Llanfair House West Cross,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,transformer,,Temperature,C,21.4
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
523550,Llanfair House West Cross,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
