Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,transformer,,Temperature,C,21.4
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
523550,Llanfair House West Cross,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,transformer,,Temperature,C,21.4
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
523550,Llanfair House West Cross,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,transformer,,Temperature,C,21.3
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
523550,Llanfair House West Cross,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,transformer,,Temperature,C,21.3
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
523550,Llanfair House West Cross,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,transformer,,Temperature,C,21.3
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
523550,Llanfair House West Cross,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,transformer,,Temperature,C,21.2
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
523550,Llanfair House West Cross,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,transformer,,Temperature,C,21.1
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,55.3
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,transformer,,Temperature,C,21.1
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
523550,Llanfair House West Cross,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,45.3
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,transformer,,Temperature,C,21.1
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
