Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
523550,Llanfair House West Cross,2024-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,transformer,,Temperature,C,21.1
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
523550,Llanfair House West Cross,2024-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.33
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,transformer,,Temperature,C,21.1
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
523550,Llanfair House West Cross,2024-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,transformer,,Temperature,C,21.2
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
523550,Llanfair House West Cross,2024-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,transformer,,Temperature,C,21.3
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
523550,Llanfair House West Cross,2024-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,transformer,,Temperature,C,21.3
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
523550,Llanfair House West Cross,2024-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,transformer,,Temperature,C,21.4
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
523550,Llanfair House West Cross,2024-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,transformer,,Temperature,C,21.4
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
523550,Llanfair House West Cross,2024-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,transformer,,Temperature,C,21.5
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
523550,Llanfair House West Cross,2024-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.16
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
