Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,transformer,,Temperature,C,21.6
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
523550,Llanfair House West Cross,2024-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.97
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,transformer,,Temperature,C,21.6
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
523550,Llanfair House West Cross,2024-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,transformer,,Temperature,C,21.8
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
523550,Llanfair House West Cross,2024-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,transformer,,Temperature,C,21.8
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
523550,Llanfair House West Cross,2024-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,transformer,,Temperature,C,21.9
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
523550,Llanfair House West Cross,2024-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,transformer,,Temperature,C,22.0
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
523550,Llanfair House West Cross,2024-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,transformer,,Temperature,C,22.1
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.06
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,transformer,,Temperature,C,22.2
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.06
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,transformer,,Temperature,C,22.3
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
523550,Llanfair House West Cross,2024-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
