Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,transformer,,Temperature,C,22.3
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
523550,Llanfair House West Cross,2024-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,transformer,,Temperature,C,22.3
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
523550,Llanfair House West Cross,2024-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.19
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,59.0
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
523550,Llanfair House West Cross,2024-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.12
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.98
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,57.3
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
523550,Llanfair House West Cross,2024-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
523550,Llanfair House West Cross,2024-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.13
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.05
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,61.6
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
523550,Llanfair House West Cross,2024-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.25
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,63.8
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
523550,Llanfair House West Cross,2024-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.13
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,57.7
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
523550,Llanfair House West Cross,2024-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.45
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,65.9
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
