Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
523550,Llanfair House West Cross,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.24
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.36
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.82
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,83.4
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
523550,Llanfair House West Cross,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.18
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.49
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,90.7
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.51
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
523550,Llanfair House West Cross,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.18
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.15
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,89.6
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.7
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,transformer,,Temperature,C,22.3
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.46
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
523550,Llanfair House West Cross,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.37
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.63
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,93.3
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.6
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,transformer,,Temperature,C,22.2
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.39
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,54.71
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
523550,Llanfair House West Cross,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.26
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.87
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,96.0
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.1
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,transformer,,Temperature,C,22.2
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,54.26
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,58.25
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
523550,Llanfair House West Cross,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.69
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,59.3
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.8
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.89
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.78
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,97.9
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,transformer,,Temperature,C,22.1
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.88
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.59
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
523550,Llanfair House West Cross,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.79
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,60.5
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.8
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.61
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.21
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.47
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,110.5
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.7
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,transformer,,Temperature,C,22.0
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,66.65
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,167.5
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
523550,Llanfair House West Cross,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.75
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,66.4
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.1
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.44
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.67
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,101.2
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.8
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,transformer,,Temperature,C,22.0
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.2
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,68.94
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
523550,Llanfair House West Cross,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.22
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.29
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,84.0
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
