Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.57
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.91
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,74.4
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,transformer,,Temperature,C,22.0
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.49
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,72.52
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
523550,Llanfair House West Cross,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.14
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.99
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.18
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,78.4
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.9
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,transformer,,Temperature,C,22.0
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.86
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,65.09
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
523550,Llanfair House West Cross,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.25
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,85.2
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.1
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,52.2
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,transformer,,Temperature,C,22.1
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,67.19
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,166.8
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
523550,Llanfair House West Cross,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.16
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.05
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.2
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,52.8
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,transformer,,Temperature,C,22.1
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.07
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
523550,Llanfair House West Cross,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.71
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
523550,Llanfair House West Cross,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
523550,Llanfair House West Cross,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
523550,Llanfair House West Cross,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
523550,Llanfair House West Cross,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,22.7
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
523550,Llanfair House West Cross,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
