Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
523550,Llanfair House West Cross,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
523550,Llanfair House West Cross,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,22.9
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
523550,Llanfair House West Cross,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.25
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,22.9
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
523550,Llanfair House West Cross,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,22.9
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
523550,Llanfair House West Cross,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.57
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
523550,Llanfair House West Cross,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
523550,Llanfair House West Cross,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.36
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.42
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
