Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.43
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,23.2
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.14
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,23.2
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
523550,Llanfair House West Cross,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.33
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
523550,Llanfair House West Cross,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.27
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
523550,Llanfair House West Cross,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,23.4
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
523550,Llanfair House West Cross,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.31
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,23.5
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
523550,Llanfair House West Cross,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,23.5
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
523550,Llanfair House West Cross,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.12
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,23.5
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
523550,Llanfair House West Cross,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.17
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
