Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
523550,Llanfair House West Cross,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,23.7
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
523550,Llanfair House West Cross,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,23.7
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
523550,Llanfair House West Cross,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
523550,Llanfair House West Cross,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
523550,Llanfair House West Cross,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
523550,Llanfair House West Cross,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
523550,Llanfair House West Cross,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
523550,Llanfair House West Cross,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
523550,Llanfair House West Cross,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
