Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,24.0
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
523550,Llanfair House West Cross,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,24.0
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
523550,Llanfair House West Cross,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,24.1
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
523550,Llanfair House West Cross,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,24.1
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
523550,Llanfair House West Cross,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,24.2
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
523550,Llanfair House West Cross,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,24.3
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
523550,Llanfair House West Cross,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,24.4
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
523550,Llanfair House West Cross,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.36
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,24.4
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
523550,Llanfair House West Cross,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,24.5
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
523550,Llanfair House West Cross,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
