Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.13
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,24.5
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
523550,Llanfair House West Cross,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,24.5
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
523550,Llanfair House West Cross,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,24.6
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
523550,Llanfair House West Cross,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,24.7
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
523550,Llanfair House West Cross,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,24.9
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
523550,Llanfair House West Cross,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,24.9
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
523550,Llanfair House West Cross,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,25.0
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
523550,Llanfair House West Cross,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,25.0
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
523550,Llanfair House West Cross,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,25.0
