Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
523550,Llanfair House West Cross,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,25.0
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
523550,Llanfair House West Cross,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.12
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,25.1
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
523550,Llanfair House West Cross,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,25.2
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
523550,Llanfair House West Cross,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,25.3
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
523550,Llanfair House West Cross,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.27
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,25.4
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
523550,Llanfair House West Cross,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,25.5
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
523550,Llanfair House West Cross,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,25.6
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,25.5
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
523550,Llanfair House West Cross,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
