Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,25.5
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
523550,Llanfair House West Cross,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.36
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,25.3
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
523550,Llanfair House West Cross,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,25.0
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
523550,Llanfair House West Cross,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,24.7
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,24.3
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
523550,Llanfair House West Cross,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,24.0
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
523550,Llanfair House West Cross,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
523550,Llanfair House West Cross,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
523550,Llanfair House West Cross,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
523550,Llanfair House West Cross,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
