Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,23.7
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
523550,Llanfair House West Cross,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
523550,Llanfair House West Cross,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
523550,Llanfair House West Cross,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,23.5
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
523550,Llanfair House West Cross,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,23.5
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
523550,Llanfair House West Cross,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
523550,Llanfair House West Cross,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
523550,Llanfair House West Cross,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
523550,Llanfair House West Cross,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,22.9
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
523550,Llanfair House West Cross,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
