Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
523550,Llanfair House West Cross,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
523550,Llanfair House West Cross,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
523550,Llanfair House West Cross,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
523550,Llanfair House West Cross,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
523550,Llanfair House West Cross,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
523550,Llanfair House West Cross,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,22.7
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
523550,Llanfair House West Cross,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
523550,Llanfair House West Cross,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
523550,Llanfair House West Cross,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
