Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
523550,Llanfair House West Cross,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
523550,Llanfair House West Cross,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
523550,Llanfair House West Cross,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
523550,Llanfair House West Cross,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
523550,Llanfair House West Cross,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
523550,Llanfair House West Cross,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
523550,Llanfair House West Cross,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
523550,Llanfair House West Cross,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
