Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
523550,Llanfair House West Cross,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
523550,Llanfair House West Cross,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
523550,Llanfair House West Cross,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,22.4
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
523550,Llanfair House West Cross,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
523550,Llanfair House West Cross,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,22.5
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
523550,Llanfair House West Cross,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
523550,Llanfair House West Cross,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
523550,Llanfair House West Cross,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
