Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
523550,Llanfair House West Cross,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,22.7
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
523550,Llanfair House West Cross,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,22.7
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
523550,Llanfair House West Cross,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,22.7
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
523550,Llanfair House West Cross,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
523550,Llanfair House West Cross,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
523550,Llanfair House West Cross,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
523550,Llanfair House West Cross,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
523550,Llanfair House West Cross,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
