Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
523550,Llanfair House West Cross,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
523550,Llanfair House West Cross,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
523550,Llanfair House West Cross,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
523550,Llanfair House West Cross,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
523550,Llanfair House West Cross,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,22.9
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
523550,Llanfair House West Cross,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,22.9
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
523550,Llanfair House West Cross,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
