Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
523550,Llanfair House West Cross,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.05
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
523550,Llanfair House West Cross,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
523550,Llanfair House West Cross,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
523550,Llanfair House West Cross,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
523550,Llanfair House West Cross,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,23.2
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
523550,Llanfair House West Cross,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,23.2
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
523550,Llanfair House West Cross,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
523550,Llanfair House West Cross,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
523550,Llanfair House West Cross,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
