Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
523550,Llanfair House West Cross,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,48.7
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
523550,Llanfair House West Cross,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,51.3
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,23.4
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
523550,Llanfair House West Cross,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.06
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,23.4
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
523550,Llanfair House West Cross,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.67
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,65.2
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,23.4
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
523550,Llanfair House West Cross,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.49
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,90.1
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.2
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.52
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
523550,Llanfair House West Cross,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.57
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,80.1
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
523550,Llanfair House West Cross,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.37
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.73
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,87.9
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.4
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.41
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
523550,Llanfair House West Cross,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.62
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,83.7
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,23.2
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.87
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.32
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
523550,Llanfair House West Cross,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
523550,Llanfair House West Cross,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
523550,Llanfair House West Cross,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
523550,Llanfair House West Cross,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
523550,Llanfair House West Cross,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
