Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
523550,Llanfair House West Cross,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
523550,Llanfair House West Cross,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
523550,Llanfair House West Cross,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
523550,Llanfair House West Cross,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
523550,Llanfair House West Cross,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
523550,Llanfair House West Cross,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
523550,Llanfair House West Cross,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
523550,Llanfair House West Cross,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
523550,Llanfair House West Cross,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.97
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
523550,Llanfair House West Cross,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.09
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
