Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
523550,Llanfair House West Cross,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
523550,Llanfair House West Cross,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
523550,Llanfair House West Cross,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
523550,Llanfair House West Cross,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
523550,Llanfair House West Cross,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
523550,Llanfair House West Cross,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
523550,Llanfair House West Cross,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
523550,Llanfair House West Cross,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
