Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
523550,Llanfair House West Cross,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
523550,Llanfair House West Cross,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
523550,Llanfair House West Cross,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
523550,Llanfair House West Cross,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
523550,Llanfair House West Cross,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,24.0
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
523550,Llanfair House West Cross,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,24.0
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
523550,Llanfair House West Cross,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,24.0
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
523550,Llanfair House West Cross,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,24.0
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
523550,Llanfair House West Cross,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
