Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,24.0
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
523550,Llanfair House West Cross,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,24.0
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
523550,Llanfair House West Cross,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,24.0
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
523550,Llanfair House West Cross,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,24.1
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
523550,Llanfair House West Cross,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.01
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.29
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,24.1
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
523550,Llanfair House West Cross,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.35
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,24.1
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
523550,Llanfair House West Cross,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.6
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,24.1
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
523550,Llanfair House West Cross,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,49.3
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,24.1
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
523550,Llanfair House West Cross,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.3
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
