Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,24.1
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
523550,Llanfair House West Cross,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.3
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,24.2
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
523550,Llanfair House West Cross,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,24.2
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
523550,Llanfair House West Cross,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,24.2
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
523550,Llanfair House West Cross,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.24
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,24.3
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
523550,Llanfair House West Cross,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.32
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,24.3
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
523550,Llanfair House West Cross,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.46
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,24.4
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
523550,Llanfair House West Cross,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,24.4
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
523550,Llanfair House West Cross,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.42
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,24.5
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
523550,Llanfair House West Cross,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.42
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
