Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,24.6
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
523550,Llanfair House West Cross,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,24.6
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
523550,Llanfair House West Cross,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,24.7
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
523550,Llanfair House West Cross,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,24.8
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
523550,Llanfair House West Cross,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.17
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,24.8
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
523550,Llanfair House West Cross,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.33
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,24.8
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
523550,Llanfair House West Cross,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,24.8
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
523550,Llanfair House West Cross,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,24.8
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
523550,Llanfair House West Cross,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,24.8
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
523550,Llanfair House West Cross,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
