Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,24.8
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
523550,Llanfair House West Cross,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,24.8
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
523550,Llanfair House West Cross,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,24.9
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
523550,Llanfair House West Cross,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,25.0
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
523550,Llanfair House West Cross,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,25.0
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
523550,Llanfair House West Cross,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,25.0
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
523550,Llanfair House West Cross,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,25.0
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
523550,Llanfair House West Cross,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,24.9
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
523550,Llanfair House West Cross,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,24.9
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
