Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
523550,Llanfair House West Cross,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,24.9
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
523550,Llanfair House West Cross,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,24.9
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
523550,Llanfair House West Cross,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,24.9
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
523550,Llanfair House West Cross,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,25.1
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
523550,Llanfair House West Cross,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,25.2
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
523550,Llanfair House West Cross,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,25.4
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
523550,Llanfair House West Cross,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,25.6
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
523550,Llanfair House West Cross,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,25.6
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
523550,Llanfair House West Cross,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
