Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,25.5
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
523550,Llanfair House West Cross,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,25.5
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
523550,Llanfair House West Cross,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,25.6
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
523550,Llanfair House West Cross,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,25.8
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
523550,Llanfair House West Cross,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,25.9
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
523550,Llanfair House West Cross,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,25.8
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
523550,Llanfair House West Cross,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,25.6
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
523550,Llanfair House West Cross,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,25.4
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
523550,Llanfair House West Cross,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,25.2
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
523550,Llanfair House West Cross,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
