Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,25.0
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
523550,Llanfair House West Cross,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,25.0
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
523550,Llanfair House West Cross,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,24.8
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
523550,Llanfair House West Cross,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,24.6
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
523550,Llanfair House West Cross,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,24.3
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,24.2
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
523550,Llanfair House West Cross,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,24.0
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
523550,Llanfair House West Cross,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
523550,Llanfair House West Cross,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,23.7
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
