Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
523550,Llanfair House West Cross,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
523550,Llanfair House West Cross,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,23.5
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
523550,Llanfair House West Cross,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,23.4
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
523550,Llanfair House West Cross,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
523550,Llanfair House West Cross,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,23.2
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
523550,Llanfair House West Cross,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
523550,Llanfair House West Cross,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
523550,Llanfair House West Cross,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
523550,Llanfair House West Cross,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
