Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
523550,Llanfair House West Cross,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
523550,Llanfair House West Cross,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,22.9
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
523550,Llanfair House West Cross,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,22.9
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
523550,Llanfair House West Cross,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,22.9
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
523550,Llanfair House West Cross,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
523550,Llanfair House West Cross,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,22.9
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
523550,Llanfair House West Cross,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,22.9
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
523550,Llanfair House West Cross,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,22.9
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
523550,Llanfair House West Cross,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
