Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,22.9
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
523550,Llanfair House West Cross,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
523550,Llanfair House West Cross,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
523550,Llanfair House West Cross,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
523550,Llanfair House West Cross,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
523550,Llanfair House West Cross,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
523550,Llanfair House West Cross,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
523550,Llanfair House West Cross,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.06
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
523550,Llanfair House West Cross,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
