Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
523550,Llanfair House West Cross,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,23.2
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
523550,Llanfair House West Cross,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,23.2
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
523550,Llanfair House West Cross,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
523550,Llanfair House West Cross,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
523550,Llanfair House West Cross,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,23.4
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
523550,Llanfair House West Cross,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,23.3
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
523550,Llanfair House West Cross,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,23.4
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
523550,Llanfair House West Cross,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,23.4
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
523550,Llanfair House West Cross,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
