Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,23.4
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
523550,Llanfair House West Cross,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,23.5
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
523550,Llanfair House West Cross,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
523550,Llanfair House West Cross,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
523550,Llanfair House West Cross,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,23.7
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
523550,Llanfair House West Cross,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,50.5
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
523550,Llanfair House West Cross,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.85
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,51.7
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
523550,Llanfair House West Cross,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,60.0
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
523550,Llanfair House West Cross,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,58.6
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,23.7
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
523550,Llanfair House West Cross,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
