Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.58
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,58.4
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,23.7
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
523550,Llanfair House West Cross,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.12
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,70.4
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.69
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
523550,Llanfair House West Cross,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.96
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,79.2
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,23.5
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
523550,Llanfair House West Cross,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.83
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.06
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,88.8
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.7
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,23.4
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.35
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
523550,Llanfair House West Cross,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.92
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.28
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,96.7
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,23.4
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.95
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
523550,Llanfair House West Cross,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.73
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.13
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,84.7
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.1
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,23.2
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.77
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,56.39
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
523550,Llanfair House West Cross,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.95
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.7
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.6
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.91
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,91.9
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.8
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,23.1
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,57.42
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.74
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
523550,Llanfair House West Cross,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.01
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.2
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.49
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,101.1
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.3
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,23.0
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.45
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,66.05
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
523550,Llanfair House West Cross,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.63
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,61.3
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.6
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.44
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.21
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,100.6
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.9
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,22.9
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,55.9
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,71.55
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
523550,Llanfair House West Cross,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
