Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.14
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.74
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,78.1
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.1
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.57
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.21
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,92.1
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,22.8
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.12
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,74.35
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,162.3
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
523550,Llanfair House West Cross,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.61
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.53
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,80.6
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.4
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,65.5
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,22.7
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.6
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,66.58
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
523550,Llanfair House West Cross,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.67
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,90.5
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.0
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,61.6
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,22.7
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,67.99
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,163.7
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
523550,Llanfair House West Cross,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.6
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,57.4
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,22.6
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.58
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
523550,Llanfair House West Cross,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,24.5
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
523550,Llanfair House West Cross,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,24.5
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
523550,Llanfair House West Cross,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,24.5
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
523550,Llanfair House West Cross,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,24.6
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
523550,Llanfair House West Cross,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
