Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,24.6
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,24.6
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,24.6
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
523550,Llanfair House West Cross,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,24.6
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
523550,Llanfair House West Cross,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,24.7
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
523550,Llanfair House West Cross,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,24.6
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
523550,Llanfair House West Cross,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,24.7
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,24.8
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,24.8
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
523550,Llanfair House West Cross,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
