Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,24.8
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
523550,Llanfair House West Cross,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,24.9
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
523550,Llanfair House West Cross,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.17
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,24.9
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
523550,Llanfair House West Cross,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,24.9
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
523550,Llanfair House West Cross,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,25.0
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
523550,Llanfair House West Cross,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.17
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,25.0
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
523550,Llanfair House West Cross,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,25.0
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
523550,Llanfair House West Cross,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,25.1
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
523550,Llanfair House West Cross,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.32
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,25.1
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
523550,Llanfair House West Cross,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
