Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,25.1
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
523550,Llanfair House West Cross,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.97
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,25.1
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
523550,Llanfair House West Cross,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,25.2
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
523550,Llanfair House West Cross,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.14
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,25.3
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,25.3
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
523550,Llanfair House West Cross,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,25.3
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
523550,Llanfair House West Cross,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,25.3
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
523550,Llanfair House West Cross,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,25.4
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
523550,Llanfair House West Cross,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,25.4
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
