Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
523550,Llanfair House West Cross,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,25.4
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
523550,Llanfair House West Cross,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,25.5
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
523550,Llanfair House West Cross,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,25.5
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
523550,Llanfair House West Cross,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,25.6
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
523550,Llanfair House West Cross,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,25.7
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
523550,Llanfair House West Cross,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,25.8
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
523550,Llanfair House West Cross,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,25.9
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
523550,Llanfair House West Cross,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.7
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,26.0
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
523550,Llanfair House West Cross,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
