Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,26.0
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
523550,Llanfair House West Cross,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,26.1
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
523550,Llanfair House West Cross,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,26.1
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
523550,Llanfair House West Cross,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,26.1
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
523550,Llanfair House West Cross,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,26.2
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
523550,Llanfair House West Cross,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,26.3
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
523550,Llanfair House West Cross,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,26.4
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
523550,Llanfair House West Cross,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,26.5
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
523550,Llanfair House West Cross,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.29
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,26.6
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
523550,Llanfair House West Cross,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
