Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.3
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,26.7
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
523550,Llanfair House West Cross,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,26.8
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
523550,Llanfair House West Cross,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,26.8
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
523550,Llanfair House West Cross,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,26.7
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
523550,Llanfair House West Cross,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,26.7
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
523550,Llanfair House West Cross,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,26.8
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
523550,Llanfair House West Cross,2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,transformer,,Temperature,C,26.8
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
523550,Llanfair House West Cross,2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,transformer,,Temperature,C,26.7
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
523550,Llanfair House West Cross,2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,transformer,,Temperature,C,26.6
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
