Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
523550,Llanfair House West Cross,2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,transformer,,Temperature,C,26.6
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
523550,Llanfair House West Cross,2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,26.4
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
523550,Llanfair House West Cross,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,26.3
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
523550,Llanfair House West Cross,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,26.3
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
523550,Llanfair House West Cross,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,26.3
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
523550,Llanfair House West Cross,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,26.4
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
523550,Llanfair House West Cross,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,26.4
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
523550,Llanfair House West Cross,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,26.4
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
523550,Llanfair House West Cross,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
