Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,26.4
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,26.2
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
523550,Llanfair House West Cross,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,26.0
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
523550,Llanfair House West Cross,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,25.6
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
523550,Llanfair House West Cross,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,25.4
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
523550,Llanfair House West Cross,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,25.3
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
523550,Llanfair House West Cross,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,25.2
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
523550,Llanfair House West Cross,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,25.3
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
523550,Llanfair House West Cross,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,25.3
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
523550,Llanfair House West Cross,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
