Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,25.2
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
523550,Llanfair House West Cross,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,transformer,,Temperature,C,25.0
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
523550,Llanfair House West Cross,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,transformer,,Temperature,C,25.0
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
523550,Llanfair House West Cross,2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,transformer,,Temperature,C,24.9
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
523550,Llanfair House West Cross,2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,transformer,,Temperature,C,24.9
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
523550,Llanfair House West Cross,2024-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,transformer,,Temperature,C,24.9
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
523550,Llanfair House West Cross,2024-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,transformer,,Temperature,C,24.8
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
523550,Llanfair House West Cross,2024-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,transformer,,Temperature,C,24.7
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
523550,Llanfair House West Cross,2024-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,transformer,,Temperature,C,24.6
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
523550,Llanfair House West Cross,2024-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
