Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,transformer,,Temperature,C,24.4
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
523550,Llanfair House West Cross,2024-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,transformer,,Temperature,C,24.3
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
523550,Llanfair House West Cross,2024-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,transformer,,Temperature,C,24.2
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
523550,Llanfair House West Cross,2024-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,transformer,,Temperature,C,24.1
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
523550,Llanfair House West Cross,2024-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,transformer,,Temperature,C,24.0
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
523550,Llanfair House West Cross,2024-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
523550,Llanfair House West Cross,2024-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
523550,Llanfair House West Cross,2024-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,transformer,,Temperature,C,23.7
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
